Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,95.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,137.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,58.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,40.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,116.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,164.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,60.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,38.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,39.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,107.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,157.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,54.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,88.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,142.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,54.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,39.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,99.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,150.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,98.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,149.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,39.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,100.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,157.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,38.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,85.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,145.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
