Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,38.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,92.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,154.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,60.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,40.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,98.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,163.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,63.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,38.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,95.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,155.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,50.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,92.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,152.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,44.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,38.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,84.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,155.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,66.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,40.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,92.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,162.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,41.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,94.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,165.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,68.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,45.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,107.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,181.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,77.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,49.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,46.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,106.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,189.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
