Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,81.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,46.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,98.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,189.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,76.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,46.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,114.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,187.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,76.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,50.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,118.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,204.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,83.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,30.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,52.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,124.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,212.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,87.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,60.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,158.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,244.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,102.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,204.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,51.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,48.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,101.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,196.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,90.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,49.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,112.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,200.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,58.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,136.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,91.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,162.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,44.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,81.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,180.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,118.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,60.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,131.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
