Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,78.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,58.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,43.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,90.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,174.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,59.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,120.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,57.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,42.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,86.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,170.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,47.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,47.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,41.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,70.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,167.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,130.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,41.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,82.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,56.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,41.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,75.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,168.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,58.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,131.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,83.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,49.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,43.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,72.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,176.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,114.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,124.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,68.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,144.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,90.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,43.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,45.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,84.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,186.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,36.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,64.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,149.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,94.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,69.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,43.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,89.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,178.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,65.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,132.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,45.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,50.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,111.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,204.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,74.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,149.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,90.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
