Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,53.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,45.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,84.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,184.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,56.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,130.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,92.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,43.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,80.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,176.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,134.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,47.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,121.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,83.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,37.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,41.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,35.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,70.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,169.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,147.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,60.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,118.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,37.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,71.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,138.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,153.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,60.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,116.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,125.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,52.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,51.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,114.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,137.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,213.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,57.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,137.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,101.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,180.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,59.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,44.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,93.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,126.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,182.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,66.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,147.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,95.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,155.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,44.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,77.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,158.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,77.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,134.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,114.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,73.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,127.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
