Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,58.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,118.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,46.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,47.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,56.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,46.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,46.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,54.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,57.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,50.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,40.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,45.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
