Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,51.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,47.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,31.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,46.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,49.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,48.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,45.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
