Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,47.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,48.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
