Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,61.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,51.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,62.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,51.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,75.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,128.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,50.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,83.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,148.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,69.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
