Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,51.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,112.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,58.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,44.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,64.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,63.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,51.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
