Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,40.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,53.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,62.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,50.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,65.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,47.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,49.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,42.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,48.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,41.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,49.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,49.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
