Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,44.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,55.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,46.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,49.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,50.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,60.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,36.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,102.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,147.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,76.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,109.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,46.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,44.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,54.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,57.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
