Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,54.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,74.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,118.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,55.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,61.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,50.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,72.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,75.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,109.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,73.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,79.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
