Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,54.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,55.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,52.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,48.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,35.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,55.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,13.0
