Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,53.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,52.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,51.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,53.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,58.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
