Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,56.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,62.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,66.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,65.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,60.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,59.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,63.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,63.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
