Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,61.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,58.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,64.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,62.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,64.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,67.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,67.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,64.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,68.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
