Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,68.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,76.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,34.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,48.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,51.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
