Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,50.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,46.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,44.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,49.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,52.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,49.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,52.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,53.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.69
