Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,61.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,46.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,46.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,48.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,51.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,51.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,51.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,41.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,52.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
