Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,54.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,42.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,42.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,57.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,43.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,47.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,61.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,61.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,66.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,130.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,128.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,76.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,156.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,57.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,60.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,53.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,107.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,88.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,154.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,52.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,43.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,57.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,123.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,48.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,41.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,52.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,36.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
