Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,49.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,41.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,69.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,121.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,107.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,41.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,47.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,22.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,46.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,52.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,51.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,111.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,116.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,51.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,62.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,120.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,49.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,62.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,134.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,51.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,109.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.24
