Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,61.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,49.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,45.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,52.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,117.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,45.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
