Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,47.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,58.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.92
