Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
