Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
