Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,51.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,43.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,47.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,37.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,47.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,54.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,47.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
