Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,57.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,80.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,120.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,37.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,47.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,46.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
