Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,42.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,42.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,40.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,43.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
