Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,42.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,65.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,111.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,48.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,59.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,40.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,50.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
