Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,46.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,51.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,42.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
