Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
