Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
