Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
