Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,36.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.35
