Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,33.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
