Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,55.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,83.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,134.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,50.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,58.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,54.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,47.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,48.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
