Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,34.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,44.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,52.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,47.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,46.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,42.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,57.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,43.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,38.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
