Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,49.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,59.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,41.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,50.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,119.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,44.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,47.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,60.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,130.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,46.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,55.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,56.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,48.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,42.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,54.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,54.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,51.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,61.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,61.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,65.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,95.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,148.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,65.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
