Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,73.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,131.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,62.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,47.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,67.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,124.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,44.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,58.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,59.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,52.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,53.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,66.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,47.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,81.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,146.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,49.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,64.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,45.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
