Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,42.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,47.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,56.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,45.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,56.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,64.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
