Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,53.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,48.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
