Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,37.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
