Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,55.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,40.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,51.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,42.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,47.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
