Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,41.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
