Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,30.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
