Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,48.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,59.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,41.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,50.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
