Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,46.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,50.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,52.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
