Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,22.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
