Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,22.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
