Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,44.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
