Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,43.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
