Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,54.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
