Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,40.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,52.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,47.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,55.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,48.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,69.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,40.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,40.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,54.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,44.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,49.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
