Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,53.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,48.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,55.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,51.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,62.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,47.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,47.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,57.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,110.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
