Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,44.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,54.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,47.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,44.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,46.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,49.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,118.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,106.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,53.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,133.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,54.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,127.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,38.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,51.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,120.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,56.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,127.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,51.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,116.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,53.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,133.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,32.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,52.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,127.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,49.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,118.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
