Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,47.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,62.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,120.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,48.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,58.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,51.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,118.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,48.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,53.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,46.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,106.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,55.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,49.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,127.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,55.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,40.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
