Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,120.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,67.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,126.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,44.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,48.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,61.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,116.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,49.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,42.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.42
