Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,67.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,113.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,49.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,43.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,55.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,54.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,48.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,39.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,39.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,50.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
