Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,51.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,43.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,46.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,40.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,55.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,52.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,46.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
