Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,56.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,38.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,45.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,51.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,61.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,51.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,63.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,44.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
