Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,63.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,118.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,48.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,111.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,49.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,41.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.7
