Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,47.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,58.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,46.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,103.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,38.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,50.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,45.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,57.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,59.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
