Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,59.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,48.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,48.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,48.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,53.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
